Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90014
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92526
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9032
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92917
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89166
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,199.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,235.75
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,271.62
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,262.5
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,325.88
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93396
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90143
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94519
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91659
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92209
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92929
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,129.5
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,177.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,203.88
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,264.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,245.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,287.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,258.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,342.62
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9172
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91473
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91687
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92056
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93124
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87897
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,216.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,257.12
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,311.25
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,295.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,345.5
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91693
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89953
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93185
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92633
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
