Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88754
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,184.12
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.38
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,270.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,244.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,284.25
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,343.62
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.75
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93799
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91504
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94653
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92151
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89194
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,135.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,165.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,237.62
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,284.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,245.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,288.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,287.38
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,345.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.75
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91672
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90909
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93823
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94635
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91467
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,221.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,232.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,245.88
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,307.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,281.38
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,362.12
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92053
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88788
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94952
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
