Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,145.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,292.88
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,245.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,297.38
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,400.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.62
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93216
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89786
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91925
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90552
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88824
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88571
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,142.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,205.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,253.25
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,191.5
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,259.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,344.62
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93082
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8761
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92715
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88736
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,142.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,291.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,199.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,347.38
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92789
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87796
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93747
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89172
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,151.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,211.75
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,321.25
