Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,280.25
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,358.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93234
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90082
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9368
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91232
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8844
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86389
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,159.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,265.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,187.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,282.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,210.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,262.75
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,307.88
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,409.38
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.62
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92499
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93082
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95755
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84057
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,186.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,254.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,214.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,246.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,319.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,249.62
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,336.38
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,364.5
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,449.88
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92697
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.953
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93429
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90213
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89737
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,198.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,294.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,220.38
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,255.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,315.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,255.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,316.12
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,371.62
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,490.88
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.75
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93692
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95468
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94354
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
