Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88757
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,219.5
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,282.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,236.25
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,270.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,323.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,267.88
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,350.75
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,417.62
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,500.38
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.12
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93265
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92453
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86456
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,210.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,273.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,232.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,272.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,317.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,287.12
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,345.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,406.25
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,485.38
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.75
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95206
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93927
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94849
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9259
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88962
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,209.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,281.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,225.25
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,280.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,338.88
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,282.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,357.5
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,402.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,479.38
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.75
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92425
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93158
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
