Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9216
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93356
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,192.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,244.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,207.25
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,288.88
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,362.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,280.12
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,370.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,346.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,440.62
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93933
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,192.62
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,259.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,211.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,292.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,365.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,305.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,382.25
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,334.12
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,482.5
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.75
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95929
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95273
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91803
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93555
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,197.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,273.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,211.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,297.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,390.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,312.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,379.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,353.25
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,467.75
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96957
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93484
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93588
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
