Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,201.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,246.5
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,215.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,314.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,409.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,315.38
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,394.75
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,374.25
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,464.62
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97949
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,206.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,291.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,239.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,318.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,426.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,302.5
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,433.88
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,392.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,537.12
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94711
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,167.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,213.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,281.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,234.25
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,325.12
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,417.88
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,305.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,390.62
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,426.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,519.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90893
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,235.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,300.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,260.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,326.12
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,416.38
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,312.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,378.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,456.25
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,570.88
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.75
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,89.62
