Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93252
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91913
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,219.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,310.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,240.38
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,333.25
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,445.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,324.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,427.12
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,453.88
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,580.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.75
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96637
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,234.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,326.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,276.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,345.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,427.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,309.38
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,380.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.62
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,492.25
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,630.12
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.5
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93414
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,241.12
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,302.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,267.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,331.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,442.5
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,323.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,464.62
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,507.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,611.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.88
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
