Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,223.38
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,315.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,261.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,311.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,401.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,400.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,465.75
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,459.12
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,617.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.88
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96768
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,133.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9285
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93115
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,226.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,284.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,254.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,328.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,413.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,401.75
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,480.12
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,455.25
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,571.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,179.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9169
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,224.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,274.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,241.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,336.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,459.5
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,368.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,476.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,461.88
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,558.38
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.25
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96344
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,187.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
