Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,226.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,319.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,271.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,341.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,454.75
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,368.38
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,488.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.12
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,485.62
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,632.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.25
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,184.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,198.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93722
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,234.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,316.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,258.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,395.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,475.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.88
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,392.12
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,505.25
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,513.75
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,633.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,576.38
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99554
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,130.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,206.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,227.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,299.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,262.62
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,398.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,545.75
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,419.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,530.25
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,536.5
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,670.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.38
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,152.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,242.5
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,329.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,277.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,411.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,502.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.12
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,410.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,558.62
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.38
