Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,537.88
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,695.75
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,620.38
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,238.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93545
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,234.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,341.12
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,280.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,411.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,553.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,388.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,539.5
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,532.62
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,757.88
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.25
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97653
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.75
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,158.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,232.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94336
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92889
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,170.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,243.38
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,373.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,302.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,429.25
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,526.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,441.5
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,565.75
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.75
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,619.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,774.62
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,700.12
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,200.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,151.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,221.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,155.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,255.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95447
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92425
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,187.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,278.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,421.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,344.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,437.62
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,555.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,487.38
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,587.88
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.5
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,698.12
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,858.75
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,768.25
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,139.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,235.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
