Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,182.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,222.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,199.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,249.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,186.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,258.38
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,420.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,326.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,454.75
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,634.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,452.25
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,575.88
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.62
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,650.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,900.5
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,761.12
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,102.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,169.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,215.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,175.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,214.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,167.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,245.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,332.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,278.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,454.88
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,599.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,520.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,445.25
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,614.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.62
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,621.5
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,751.38
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,683.12
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,218.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,228.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,300.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,257.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,430.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,542.5
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,435.62
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,549.75
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,513.25
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,717.38
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.88
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,177.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
