Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,225.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,312.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,249.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,399.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,490.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,393.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,562.12
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.75
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,513.88
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,671.25
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,567.38
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,176.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,227.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,231.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,323.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,265.12
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,428.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,507.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,429.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,539.62
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,514.25
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,708.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.38
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,170.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,234.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,166.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,138.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,213.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,228.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,332.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,264.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,453.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,584.75
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,463.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,606.25
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,581.5
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,734.62
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.12
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,185.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,209.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,194.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
