Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,222.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,302.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,245.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,485.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,581.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,535.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,468.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,602.12
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.75
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,600.88
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,724.25
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,649.62
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,204.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,165.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,194.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,163.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,241.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,203.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,168.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,223.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,331.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,257.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,486.12
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,641.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,565.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,473.62
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,639.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.5
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,598.25
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,786.38
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.75
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,159.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,147.12
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,133.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,249.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,189.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,214.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,173.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,222.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,376.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,268.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,491.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,598.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.12
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,480.75
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,630.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,613.25
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,837.12
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,711.88
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,224.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,232.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,173.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,154.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,240.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,182.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,239.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,403.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,313.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,411.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,578.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.75
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,513.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,674.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.5
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,642.12
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,859.25
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,756.62
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99503
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.62
