Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,226.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,160.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,245.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,198.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,195.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,274.12
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,396.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,328.62
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,491.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,590.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,535.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,522.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,695.75
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,591.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,745.88
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,886.5
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,813.38
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99545
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,121.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,172.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,237.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,183.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,234.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,359.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,285.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,534.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,702.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,613.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,490.12
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,612.5
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.25
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,697.38
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,837.62
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,763.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,209.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,254.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,178.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,244.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,333.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,287.38
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,483.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,592.88
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.25
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,485.75
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,592.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,681.62
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,795.5
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,742.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,179.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
