Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,154.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,191.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,181.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,238.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,362.62
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,297.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,509.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,615.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,559.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,461.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,591.12
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,688.5
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,829.88
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,754.75
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,204.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,234.88
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,179.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,236.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,171.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,231.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,340.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,272.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,504.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,629.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.75
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,462.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,560.25
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,651.62
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,801.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,713.38
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,184.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,224.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,327.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,275.62
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,529.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,715.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,429.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,535.75
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.12
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,603.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,775.5
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,675.38
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,184.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.75
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,140.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,218.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
