Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,218.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,312.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,265.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,465.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,639.5
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,450.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,568.88
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,614.38
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,757.12
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.62
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,189.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,147.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,234.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,250.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,206.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,166.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,200.5
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,358.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,265.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,427.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,612.75
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.25
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,444.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,586.12
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.38
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,602.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,783.88
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,692.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,205.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,226.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91049
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,198.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,330.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,251.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,391.12
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,506.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,433.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,572.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.62
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,545.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,720.75
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.88
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,127.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,125.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,208.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,171.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,193.5
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,269.88
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,221.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,437.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,578.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.12
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,414.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,529.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,521.5
