Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,664.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,591.75
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,188.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,193.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,346.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,242.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,422.5
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,574.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,398.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,497.62
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,516.12
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,706.88
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,613.38
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97745
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,224.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,237.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92993
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,219.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,362.5
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,286.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,381.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,529.12
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,350.38
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,451.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.62
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,554.25
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,711.75
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.88
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93698
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97809
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,196.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,251.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,206.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,328.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,265.62
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,369.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,489.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,343.75
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,433.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,518.12
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,693.38
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.88
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91446
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,88.25
