Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,194.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,172.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,287.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,229.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,156.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,223.62
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,382.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,297.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,383.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,503.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.38
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,326.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,457.88
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,574.75
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,717.25
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,642.12
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95105
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,202.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,188.12
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,296.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,359.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,508.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.62
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,346.25
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,514.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,449.5
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,659.38
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.88
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95517
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.974
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,185.38
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,303.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,226.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,389.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,497.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,365.75
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,503.25
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,460.62
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,663.88
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.12
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,210.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
