Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,184.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,293.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,239.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,211.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,419.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,297.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,362.62
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,519.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,385.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,491.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.12
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,555.88
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,801.75
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.5
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94592
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,268.12
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.12
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,172.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,253.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,203.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,389.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,285.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,401.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,483.62
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,365.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,470.5
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.38
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,554.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,747.88
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,653.75
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96793
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94495
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,204.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,204.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,261.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,179.12
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,352.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,243.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,392.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,536.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,385.38
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,517.62
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,507.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,712.88
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.75
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,187.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.62
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,218.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87909
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
