Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,182.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,263.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,216.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,389.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,514.38
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,404.88
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,536.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,500.75
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,642.12
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,188.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,185.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93591
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,179.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,279.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,210.62
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,402.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,553.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.75
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,438.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,560.25
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,495.12
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,648.88
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.38
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,208.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,179.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,265.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,206.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,412.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,535.88
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.62
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,439.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,540.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.25
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,528.12
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,672.38
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.75
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,176.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,237.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,175.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,318.75
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,224.5
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,437.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,546.38
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,387.88
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,528.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,548.12
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,698.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,622.62
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
