Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,157.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,245.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,214.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,315.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,260.75
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,419.5
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,518.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,347.62
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,464.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,565.12
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,697.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.38
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,161.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,228.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,158.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,219.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,358.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,285.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,356.25
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,495.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,353.12
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,464.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,561.62
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,754.75
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,657.88
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87045
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,174.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,267.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,451.62
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,352.38
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,353.5
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,438.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,346.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,502.12
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.75
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,633.88
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,799.25
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,723.38
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95676
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,128.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,204.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
