Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,195.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9125
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,155.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,192.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,364.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,269.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,368.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,492.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,332.75
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,517.62
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,547.5
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,731.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,642.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,175.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,280.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,224.25
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,385.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,495.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,365.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,486.5
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,500.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,652.75
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.12
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,195.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92279
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,185.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,282.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,222.25
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,370.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,468.38
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.75
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,353.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,503.12
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,477.5
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,630.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.88
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95135
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,202.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,195.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
