Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,190.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,299.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,371.88
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,472.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,416.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,605.12
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,528.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,686.62
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.38
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95706
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,192.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,286.25
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,232.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,365.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,544.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.12
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,461.38
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,579.62
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,534.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,707.38
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.75
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94659
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,179.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,144.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,256.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,183.75
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,339.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,260.38
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,372.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,513.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,374.38
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,556.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,578.62
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,732.88
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.5
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,183.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,147.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,259.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,203.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,205.75
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,357.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,268.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,365.62
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,530.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,399.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,493.25
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,574.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,754.12
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,670.38
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
