Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,164.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,251.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,166.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,203.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,370.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,282.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,362.38
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,509.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,346.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,510.12
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.88
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,611.25
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,774.75
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.5
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,174.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,324.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,238.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,369.62
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,542.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,387.25
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,564.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,565.88
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,713.38
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,635.12
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,209.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,242.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,160.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,186.12
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,344.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,260.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,392.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,577.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,395.25
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,507.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,558.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,752.62
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,658.75
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
