Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,211.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.62
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,222.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68139
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,162.5
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,311.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,225.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,392.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,505.12
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.88
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,345.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,462.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,451.75
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,674.25
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,572.38
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02788
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,235.62
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,179.62
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,406.5
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,502.62
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,347.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,481.38
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,404.88
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,602.12
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.25
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,133.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.94
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81762
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,150.12
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,258.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,185.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,410.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,554.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,357.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,494.38
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,437.75
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,600.25
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.12
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,167.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,240.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
