Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90692
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,174.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,271.62
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,220.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,421.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,553.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,325.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,422.88
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,483.75
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,608.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.25
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97037
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,229.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,191.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,248.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,159.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,270.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,204.12
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,382.75
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,536.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,357.5
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,476.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,452.38
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,653.25
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.62
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,105.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,153.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,240.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,188.25
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,333.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,526.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,399.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,525.12
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.88
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,427.75
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,603.62
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.38
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,210.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,195.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
