Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,166.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,284.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,359.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,467.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,437.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,586.88
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.38
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,445.5
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,645.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.75
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94324
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,173.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,196.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,213.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,162.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,233.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,434.5
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,535.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,393.25
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,489.62
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,492.38
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,632.88
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95889
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92544
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,182.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,206.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,205.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,152.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,219.25
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,380.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,540.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,471.88
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,406.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,513.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,420.75
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,581.12
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.62
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92749
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,224.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,158.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95908
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,156.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,223.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,173.62
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,373.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,546.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,410.5
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,541.25
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,430.75
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,575.12
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.38
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
