Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,164.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,247.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,202.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,198.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,166.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,261.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,200.62
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,419.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,540.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.25
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,360.12
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,511.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,515.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,681.88
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.38
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96097
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,192.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,182.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,304.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,232.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,208.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,169.75
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,328.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,234.62
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,421.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,534.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,477.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,384.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,520.12
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,553.25
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,716.5
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,629.88
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9646
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,174.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,246.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,165.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,277.62
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,209.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,389.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,534.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.12
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,395.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,556.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,528.88
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,700.25
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.38
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,171.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,244.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,209.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
