Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,217.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,163.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,242.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,198.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,398.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,530.25
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,446.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,568.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.88
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,540.75
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,658.62
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.12
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92969
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,161.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,239.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,272.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,168.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,178.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,393.5
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,290.62
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,348.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,495.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,415.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,524.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.12
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,543.25
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,772.88
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,688.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91623
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.12
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,254.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,167.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,338.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,224.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,337.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,431.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.38
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,395.75
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,506.88
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.62
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,475.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,713.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.5
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95804
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,176.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,138.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,244.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
