Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,152.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,309.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,349.5
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,525.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,365.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,524.25
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,459.62
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,628.38
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.88
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92605
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,180.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,202.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,165.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,304.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,225.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,389.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,518.88
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.75
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,360.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,486.12
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,484.25
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,647.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95157
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,130.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,173.25
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,297.5
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,222.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,331.38
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,436.75
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,288.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,495.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,485.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,602.88
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.62
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92581
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93686
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,208.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,173.12
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,296.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,215.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,374.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,469.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.88
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,277.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,428.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,469.38
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,614.12
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.62
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
