Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94784
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93899
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83197
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,258.12
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,177.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,333.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,489.38
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,319.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,506.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,374.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,555.88
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.75
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95959
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93436
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,185.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90588
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85064
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,160.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,253.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,339.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,461.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.88
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,297.25
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,388.62
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.38
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,369.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,553.5
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.75
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,147.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,281.25
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,201.88
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,372.12
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,563.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,286.62
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,409.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,364.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,479.38
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95715
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95407
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
