Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89432
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,153.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,245.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,339.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,510.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.62
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,250.75
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,369.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,290.5
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,478.38
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.88
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91272
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91406
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94989
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89615
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82992
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,139.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,237.88
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,295.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,406.5
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,234.38
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,365.12
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,255.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,366.25
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90704
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93405
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90887
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73028
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,134.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,189.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,248.62
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,335.25
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,266.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,364.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,258.88
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,348.75
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87457
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95721
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93787
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93408
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
