Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75219
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,127.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,278.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,333.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,243.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,372.12
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,271.25
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,350.38
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94849
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.914
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,228.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,305.75
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,399.38
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,282.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,376.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,272.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,428.88
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95306
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89859
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90823
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,203.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,242.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,361.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,258.5
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,368.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,316.88
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,433.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.75
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91702
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9321
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.923
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91522
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
