Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,139.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,241.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,164.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,243.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,320.38
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,229.12
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,427.75
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,327.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,425.5
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.75
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91977
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91669
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92767
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89291
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,243.88
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,215.38
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,282.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,191.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,306.62
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,299.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,426.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92193
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90179
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91849
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92117
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8815
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,131.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,211.88
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,301.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,289.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,273.5
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,376.25
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92084
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9028
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92868
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84649
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3586
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,201.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,210.88
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,267.75
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,205.25
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,291.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,236.12
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,373.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90735
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92319
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94922
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
