Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91485
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87164
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06374
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,190.62
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,277.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,293.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,235.25
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,317.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93451
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94192
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91534
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88989
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09157
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,114.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,210.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,305.5
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,230.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,333.38
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92929
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92813
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89206
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,142.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,128.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,196.25
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,215.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,312.88
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,263.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,257.75
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,356.38
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85827
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92108
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91009
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9292
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
