Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91632
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,125.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,191.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.38
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,211.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,296.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,198.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,280.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,267.62
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,388.12
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87619
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9118
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88971
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94876
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87909
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94455
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,171.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,264.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,276.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,334.88
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89523
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9299
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92535
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88162
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90536
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,129.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,188.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,192.12
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,278.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,276.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,253.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,354.88
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88055
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95065
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86227
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83719
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79446
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,297.62
