Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,294.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,337.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,239.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,313.62
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,241.38
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,436.12
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9039
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94424
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92221
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90182
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95041
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84591
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05278
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,165.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,199.5
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,307.38
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,262.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,348.75
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93295
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91495
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94333
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91659
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90234
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88589
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,174.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.88
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,189.5
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,254.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,217.5
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,269.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,249.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,366.75
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92868
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91586
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9509
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91049
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85464
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,192.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,259.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,218.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,276.5
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,246.75
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,308.62
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
