Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94913
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90762
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96939
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92032
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92786
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84952
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,156.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,207.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,277.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,221.75
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,305.62
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,248.25
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,319.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88467
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92242
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91635
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87698
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93021
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,228.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,199.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,269.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,243.12
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,305.88
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,265.62
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,330.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91757
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8883
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91336
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90991
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88135
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91559
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,182.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,152.12
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,177.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,228.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,249.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,299.88
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,275.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,358.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91299
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89819
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9303
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90878
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
