Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87869
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9209
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84292
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,129.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,170.62
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,217.88
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,255.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,306.38
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,264.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,308.5
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88952
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92517
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94452
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91095
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,265.12
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,255.88
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,256.38
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,313.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90478
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92065
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89853
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91043
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89425
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92361
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90466
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,210.5
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,149.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,244.75
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,266.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,311.62
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,247.38
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,320.88
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88998
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90378
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87747
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90484
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
