Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83008
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,184.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,229.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,273.75
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,310.5
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,251.25
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,296.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88269
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89148
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88614
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91159
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83285
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04872
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,120.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,185.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,261.5
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,275.12
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,334.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,248.38
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,327.75
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91003
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86438
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90838
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87808
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85528
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02046
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.38
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,121.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,201.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,265.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,283.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,316.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,255.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,355.88
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91958
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88754
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90918
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92096
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85153
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.06
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89581
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02669
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,194.5
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,164.75
