Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,227.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,273.38
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,319.88
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,265.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,313.25
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93451
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89831
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92953
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92874
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96265
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84448
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9223
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05422
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,155.25
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,176.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,235.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,282.38
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,324.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,351.5
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91073
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89886
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92776
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93063
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,185.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,155.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,177.25
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,288.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,329.38
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,278.5
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,341.88
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9183
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91763
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9147
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92877
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88482
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.875
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,256.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,302.88
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,341.12
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,273.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,342.75
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93066
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87521
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87716
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
