Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92737
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8641
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92923
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85666
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,151.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,195.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,180.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,287.62
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,354.25
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,302.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,352.5
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8995
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88623
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87771
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93722
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88809
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87866
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,187.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,283.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,329.12
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,276.5
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,346.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90356
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90338
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87955
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94195
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88296
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84387
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,136.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,207.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,153.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,207.38
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,274.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,297.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,356.5
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,284.25
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,350.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92908
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92047
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95337
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94348
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
