Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89551
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84613
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,211.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,281.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,306.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,361.5
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,302.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,395.88
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92929
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92026
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91922
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88748
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,150.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,199.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,169.38
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,222.12
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,274.5
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,348.5
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,336.25
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,425.88
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91528
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94076
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91495
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94467
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90726
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90808
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05196
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,208.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,162.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,270.38
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,280.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,361.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,333.88
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,401.12
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94376
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96475
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97269
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92258
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89575
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87866
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27025
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
