Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,148.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,243.25
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,273.88
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,307.75
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,367.12
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,320.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,420.5
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.62
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95862
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93341
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93799
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93353
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8992
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85443
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,161.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,239.25
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,288.75
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,358.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,353.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,481.38
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93356
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93689
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91446
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93426
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,121.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83963
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72473
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,226.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,261.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,283.62
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,336.12
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,363.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,474.38
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93857
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92187
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91577
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05806
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,147.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,262.75
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,291.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,329.88
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,348.38
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,420.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95364
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95666
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91873
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
