Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88779
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90597
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05263
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,142.38
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,200.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,254.5
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,334.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,285.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,351.88
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,344.12
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,391.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.62
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96338
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9201
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90124
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6889
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,236.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,164.12
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,280.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,367.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,299.88
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,362.25
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,344.5
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,482.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96121
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94119
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92953
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90927
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90683
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,158.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,247.38
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,267.25
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,343.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,296.75
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,367.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,387.62
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,476.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93286
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94818
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90304
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,118.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
