Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8873
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,172.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,232.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,195.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,281.62
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,376.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,243.75
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,339.12
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,372.5
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,447.88
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93555
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93692
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96106
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92728
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9104
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88495
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,179.62
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,272.88
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,222.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,267.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,315.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,242.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,301.12
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,376.38
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,508.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.25
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93332
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94061
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93048
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92206
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89883
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,177.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,238.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,198.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,266.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,337.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,249.5
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,329.38
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,364.62
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,457.25
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.12
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94629
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92425
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92551
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
