Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8938
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,182.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,264.62
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,218.88
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,268.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,348.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,329.25
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,376.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,505.12
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.38
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93829
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91748
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9245
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88913
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90335
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,160.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,238.12
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,185.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,220.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,282.25
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,296.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,316.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,398.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93521
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93857
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9201
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,170.62
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,253.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,194.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,200.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,283.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,320.5
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,408.75
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.25
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95679
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92703
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92578
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89847
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,169.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,248.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,221.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,287.12
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,209.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,277.5
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
