Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,342.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,440.88
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.38
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92929
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90726
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90597
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,179.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,242.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,208.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,222.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,273.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,227.88
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,275.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,357.5
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,428.75
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94653
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93393
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92728
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89569
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,181.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,257.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,237.88
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,330.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,365.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,467.62
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.12
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94696
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9274
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88128
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92667
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,186.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,281.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,268.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,333.25
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,237.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,317.88
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,374.38
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,498.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.12
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9465
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95962
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
