Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89761
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,301.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,240.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,252.62
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,335.38
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,245.12
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,319.75
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,390.25
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,525.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.88
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95242
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93902
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91257
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,173.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,245.5
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,206.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,258.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,397.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,257.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,432.25
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,370.62
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,487.38
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.88
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93518
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93948
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,175.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,264.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,220.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,273.25
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,376.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,281.12
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,420.88
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,382.62
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,519.5
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.38
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94141
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
