Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,190.38
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,249.75
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,215.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,284.62
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,344.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,267.5
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,354.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,380.88
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,465.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94983
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,239.38
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,209.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,299.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,408.75
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,260.25
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,347.25
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,379.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,487.88
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.62
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96643
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93167
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,201.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,262.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,226.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,327.5
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,474.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,261.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,334.88
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,378.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,479.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.38
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94607
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94424
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
