Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,197.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,301.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,228.38
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,316.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,422.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,276.75
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,356.5
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,381.88
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,503.12
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95633
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95807
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93606
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,205.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,310.75
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,235.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,323.25
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,407.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,289.88
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,379.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,405.62
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,545.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.38
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9458
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95154
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,200.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,265.62
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,229.12
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,311.88
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,426.5
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,325.75
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,417.38
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,447.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,537.25
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.38
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94357
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94162
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,204.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,277.62
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,235.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,354.12
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,440.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,309.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,404.88
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,428.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,558.75
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.25
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95401
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9266
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
