Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,206.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,272.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,232.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,339.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,429.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.12
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,323.88
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,431.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.25
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,434.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,557.62
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95547
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,197.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,201.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,251.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,221.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,373.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,499.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,339.62
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,484.38
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.88
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,453.12
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,575.25
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.75
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96548
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95547
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,172.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,215.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,224.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91189
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,195.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,242.12
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,379.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,523.75
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.38
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,412.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,532.5
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.88
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,416.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,579.62
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96728
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,224.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
