Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91547
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,202.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,295.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,229.75
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,394.12
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,502.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,382.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,486.38
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,417.5
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,647.25
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.88
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96884
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,165.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,169.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,220.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,189.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,233.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,294.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,260.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,390.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,473.75
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,392.12
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,472.62
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.25
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,541.88
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,660.38
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,601.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94849
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,191.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,177.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,216.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94809
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,208.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,279.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,233.62
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,407.25
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,503.5
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.75
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,385.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,470.38
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,475.88
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,613.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94546
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,199.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,210.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,208.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
