Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93591
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81216
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,212.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,296.38
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,238.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,489.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,636.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,394.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,522.12
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,492.5
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,662.75
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,560.25
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96201
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,187.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,146.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,216.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,182.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65173
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,208.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,267.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,234.12
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,484.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,581.25
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,393.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,478.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,502.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,596.75
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.5
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96185
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,184.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,243.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.06
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60958
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,213.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,312.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,246.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,447.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,605.88
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,382.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,496.25
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,508.62
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,681.75
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.12
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9592
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,208.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95624
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4204
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,207.75
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,277.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,220.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,455.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,585.88
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,437.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,561.62
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,481.12
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,670.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.25
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
