Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,190.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,226.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,227.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.62
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.63
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38375
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,207.38
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,285.88
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,233.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,470.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,584.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,438.75
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,580.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,487.25
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,683.12
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,133.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,199.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25612
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,209.88
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,269.62
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,224.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,467.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,625.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,549.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,477.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,646.12
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,568.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,490.25
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,628.38
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.75
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,175.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,201.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,180.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,139.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15419
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,207.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,286.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,494.12
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,635.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,451.75
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,640.38
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,545.5
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,710.88
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.25
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95737
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,174.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.5
