Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,162.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,237.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,219.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,241.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08409
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,161.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,211.38
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,340.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,272.25
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,536.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,654.88
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,588.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,412.62
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,551.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,524.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,770.5
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,661.12
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96243
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,194.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,230.25
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.81
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.10954
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,102.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,211.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,257.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,224.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,509.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,634.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,434.62
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,605.75
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,526.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,680.38
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.12
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,132.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,197.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,214.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06328
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,213.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,284.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,231.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,456.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,595.25
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.12
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,470.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,605.75
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,543.5
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,546.62
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,672.88
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96515
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,226.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,200.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,175.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
