Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,239.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-177.25
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02696
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,210.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,295.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,230.12
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,519.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,695.5
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.38
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,456.88
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,636.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,559.75
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,682.62
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,621.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,208.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,181.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,209.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,228.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,262.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,221.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05357
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,212.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,294.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,233.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,551.38
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,721.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,629.62
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,476.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,598.88
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.75
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,575.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,754.12
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.5
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,253.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,203.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,204.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,235.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,134.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,240.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,178.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,218.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0414
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.75
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,164.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,224.88
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,314.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,258.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,599.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,743.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,676.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,459.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,589.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.5
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,577.38
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,766.62
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.25
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,148.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,251.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,195.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,135.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,256.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,199.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,150.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,226.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04982
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
