Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,212.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,311.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,548.62
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,733.88
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,465.25
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,608.75
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,589.38
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,789.5
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,675.12
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,188.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,188.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,110.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,159.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,270.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,213.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,199.5
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05336
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,208.62
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,307.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,240.38
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,503.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,620.38
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,473.38
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,619.25
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,589.12
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,776.75
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.88
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,195.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,174.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,221.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,160.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,230.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,210.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05324
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,208.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,290.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.88
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,482.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,597.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,483.62
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,652.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,555.5
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,733.25
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,643.12
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,203.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,219.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,137.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,229.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,183.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49279
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,166.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,204.12
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,302.88
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,232.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,461.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,708.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.5
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,514.25
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,672.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.62
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,564.75
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,844.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,682.38
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.88
