Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,184.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,156.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.5
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,184.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,160.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,269.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,217.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,124.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,215.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,180.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,212.88
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,324.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,237.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,572.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,703.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,629.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,542.12
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,708.75
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,641.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,628.62
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,840.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,736.25
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,181.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,186.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,247.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,217.12
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,189.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,222.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,182.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,224.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,339.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,274.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,517.5
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,682.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,483.38
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,643.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.75
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,673.25
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,828.88
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,748.62
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,219.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,163.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,242.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,201.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,228.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,230.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,185.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,202.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,340.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,251.25
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,569.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,716.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,628.38
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,537.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,704.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,601.88
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,683.75
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,878.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,766.12
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,194.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,134.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,224.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,176.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,150.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,212.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
