Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,206.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,195.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.62
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,176.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,202.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,329.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,247.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,487.88
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,676.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,590.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,509.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,673.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,590.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,651.12
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,826.38
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,732.5
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99503
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,187.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,234.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,172.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,153.12
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,225.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,213.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.12
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,179.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,197.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,330.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,248.38
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,550.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,652.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.75
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,487.5
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,714.88
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,649.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,844.62
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,740.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99423
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,199.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,174.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,199.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,275.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,233.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,187.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,176.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,202.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,319.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,249.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,562.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,697.88
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,622.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,435.62
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,595.38
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.75
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,643.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,822.5
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,722.12
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,246.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,247.25
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
