Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,167.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,191.38
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,317.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,243.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,454.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,646.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,465.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,608.12
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.62
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,585.88
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,779.5
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,684.75
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,225.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,191.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74554
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,155.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,181.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,303.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,231.62
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,458.5
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,615.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,456.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,627.75
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,506.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,748.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.25
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,138.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,228.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,209.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34725
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,178.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,234.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,196.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,462.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,600.5
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,535.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,453.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,592.88
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.38
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,496.12
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,683.25
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,187.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,249.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.31
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04167
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,179.75
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,255.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,201.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,453.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,585.5
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.25
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,520.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,660.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,596.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,521.88
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,683.62
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,605.12
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
