Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,142.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,175.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,137.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,239.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,247.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.10066
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,153.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,179.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,271.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,214.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,465.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,618.25
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,466.12
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,647.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,558.38
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,709.62
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.5
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,277.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,195.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,135.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,227.12
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,176.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,251.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,211.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.37
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02287
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,194.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,330.5
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,263.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,434.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,638.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.38
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,417.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,559.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,601.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,771.25
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,684.75
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,164.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,258.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,134.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,208.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,245.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00426
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,172.25
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,281.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,210.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,442.75
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,605.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,465.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,600.88
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.5
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,552.38
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,727.62
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
