Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,197.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,203.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.44
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05092
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,174.38
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,237.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,473.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,590.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,462.25
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,616.75
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.12
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,535.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,644.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,582.5
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,231.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,201.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30504
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,175.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,271.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,211.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,404.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,557.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.62
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,422.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,632.25
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,545.88
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,668.5
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.12
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,155.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,161.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,230.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03044
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,235.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,490.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,624.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,422.62
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,570.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,489.38
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,505.75
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,627.25
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.88
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,204.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
